Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,86.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,96.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
