Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,100.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,85.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,82.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,95.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,77.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,92.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,102.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
