Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
